Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.08
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.97
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330784,Earls Acre,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.67
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.01
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330784,Earls Acre,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330784,Earls Acre,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.78
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330784,Earls Acre,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.81
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.4
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330784,Earls Acre,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.71
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.65
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330784,Earls Acre,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.04
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330784,Earls Acre,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.38
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.9
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.9
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330784,Earls Acre,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.96
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
