Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330784,Earls Acre,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330784,Earls Acre,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330784,Earls Acre,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.28
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.15
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330784,Earls Acre,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330784,Earls Acre,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.9
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330784,Earls Acre,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.72
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.17
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.8
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.92
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330784,Earls Acre,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.99
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
