Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.9
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330784,Earls Acre,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.21
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.44
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330784,Earls Acre,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.93
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330784,Earls Acre,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.18
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330784,Earls Acre,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.31
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.34
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330784,Earls Acre,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.66
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330784,Earls Acre,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.05
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.19
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.18
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330784,Earls Acre,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.5
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330784,Earls Acre,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.48
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.46
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
