Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330784,Earls Acre,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330784,Earls Acre,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.89
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330784,Earls Acre,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.59
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330784,Earls Acre,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.87
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.76
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330784,Earls Acre,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.06
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.73
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.43
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.67
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330784,Earls Acre,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.53
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.54
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
330784,Earls Acre,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.91
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.82
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.85
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330784,Earls Acre,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.28
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.45
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.4
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
