Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.24
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330784,Earls Acre,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.71
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.6
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.95
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330784,Earls Acre,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.96
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.41
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.8
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330784,Earls Acre,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.12
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.21
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.0
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.6
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330784,Earls Acre,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.72
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.06
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.06
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.5
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.6
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.75
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330784,Earls Acre,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.12
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.56
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,39.32
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.9
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,163.6
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.31
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330784,Earls Acre,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.81
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.14
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.5
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.92
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.74
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330784,Earls Acre,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.63
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.58
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.38
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.3
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.77
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
330784,Earls Acre,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.96
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.99
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.33
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.1
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.6
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.4
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.65
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.15
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
330784,Earls Acre,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.82
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.92
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.05
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.8
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.4
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
