Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.91
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.39
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
330784,Earls Acre,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.64
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.06
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,38.77
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.6
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.25
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
330784,Earls Acre,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.96
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.6
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,36.61
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.17
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.47
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
330784,Earls Acre,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.5
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.66
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.11
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.64
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
330784,Earls Acre,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.63
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,30.19
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.54
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.7
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.1
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.67
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.29
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
330784,Earls Acre,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.18
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.82
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,155.5
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.36
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.25
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330784,Earls Acre,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.34
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.66
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.26
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.7
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.36
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.13
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.35
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
330784,Earls Acre,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.79
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.7
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.72
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.3
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.3
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.53
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330784,Earls Acre,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.97
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.89
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.79
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.2
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,147.3
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.5
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
