Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.27
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
330784,Earls Acre,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.34
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.04
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.56
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.7
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.8
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.04
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
330784,Earls Acre,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.82
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.89
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.4
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.0
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.7
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.51
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.25
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.16
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
330784,Earls Acre,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.54
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.45
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.16
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.0
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.3
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.7
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.77
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
330784,Earls Acre,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,37.51
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,31.81
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,40.24
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,155.4
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,131.7
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.4
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.16
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.75
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
330784,Earls Acre,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.11
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.74
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,42.09
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.4
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.0
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,174.0
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.66
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.05
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.21
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
330784,Earls Acre,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,38.58
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.63
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,46.59
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.6
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.3
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,192.2
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.39
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.46
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.67
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.53
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
330784,Earls Acre,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,43.31
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.68
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,40.21
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,178.8
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.0
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.1
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.68
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330784,Earls Acre,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.02
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.1
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.08
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,182.1
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.2
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.92
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.9
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.59
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.61
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.43
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
330784,Earls Acre,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,36.65
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.51
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.14
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,152.0
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.2
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
