Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.78
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.49
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.21
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
330784,Earls Acre,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.96
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.85
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.74
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.3
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.2
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.1
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.39
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.26
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330784,Earls Acre,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.11
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.35
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.73
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.4
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,122.6
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.47
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,101.2
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.78
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.46
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
330784,Earls Acre,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.05
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.95
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.1
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.2
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.6
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.04
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
330784,Earls Acre,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.99
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.3
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.46
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.88
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.58
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.59
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
330784,Earls Acre,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.84
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.46
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.93
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.1
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.89
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.94
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
330784,Earls Acre,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.85
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.53
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.52
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.4
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.7
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.23
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.34
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
330784,Earls Acre,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.25
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.01
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.45
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.8
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.74
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
330784,Earls Acre,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.12
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.93
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.97
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.3
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.7
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
