Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.39
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.25
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
330784,Earls Acre,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.44
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.38
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.29
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.2
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.8
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.96
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
330784,Earls Acre,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,35.4
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.38
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.87
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.9
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.5
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.42
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330784,Earls Acre,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.52
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.13
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.33
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.2
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.9
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
330784,Earls Acre,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.61
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.1
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.16
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.4
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
330784,Earls Acre,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.11
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.02
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.11
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
330784,Earls Acre,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.5
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.81
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.83
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.7
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
330784,Earls Acre,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.29
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330784,Earls Acre,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.84
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.4
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.8
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.69
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330784,Earls Acre,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.86
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.86
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.3
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.6
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
