Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330784,Earls Acre,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.46
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.22
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.95
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.7
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330784,Earls Acre,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.83
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.54
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.9
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330784,Earls Acre,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.21
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.15
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.3
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.1
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330784,Earls Acre,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.86
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.35
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.69
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.21
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.2
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.5
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.6
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
330784,Earls Acre,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.47
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.03
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.82
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.27
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.9
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.7
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.73
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330784,Earls Acre,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.6
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.59
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.56
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.9
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.14
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
330784,Earls Acre,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.15
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.89
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
330784,Earls Acre,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.28
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.84
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.57
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.1
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
