Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
330784,Earls Acre,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.35
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.35
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.8
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330784,Earls Acre,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.54
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.19
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.19
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.2
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330784,Earls Acre,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.72
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.31
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.96
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.01
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330784,Earls Acre,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,36.76
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.43
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,152.8
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.08
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330784,Earls Acre,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.1
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.59
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.6
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330784,Earls Acre,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.59
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.78
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.8
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330784,Earls Acre,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.87
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.79
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.02
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.93
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.0
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.0
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330784,Earls Acre,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.64
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.74
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.9
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.6
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330784,Earls Acre,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.02
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.51
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
