Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330784,Earls Acre,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.63
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.44
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.02
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.3
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.2
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.55
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330784,Earls Acre,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.93
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.78
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330784,Earls Acre,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.41
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.09
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.31
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.9
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330784,Earls Acre,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.82
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.22
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.27
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.7
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.25
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330784,Earls Acre,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.17
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.58
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,34.68
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.21
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.23
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330784,Earls Acre,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.71
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.55
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.7
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.25
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.0
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.42
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330784,Earls Acre,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.95
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.52
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330784,Earls Acre,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.99
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.93
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.62
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.7
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.1
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
