Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
330784,Earls Acre,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.49
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.65
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330784,Earls Acre,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.12
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.38
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.88
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330784,Earls Acre,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.1
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.7
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.02
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330784,Earls Acre,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.68
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.11
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.8
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,20.2
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.73
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330784,Earls Acre,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,36.97
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.17
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,151.7
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.6
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.46
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330784,Earls Acre,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.06
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.46
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.36
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.62
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.8
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330784,Earls Acre,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.13
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.54
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.47
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.25
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330784,Earls Acre,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.34
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.24
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.76
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.3
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.89
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330784,Earls Acre,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.12
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.24
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.01
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
