Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330784,Earls Acre,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.05
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.4
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,107.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.4
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.34
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.01
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330784,Earls Acre,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.54
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.87
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.37
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.9
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330784,Earls Acre,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.06
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.05
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.49
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.2
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330784,Earls Acre,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.73
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330784,Earls Acre,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.12
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.38
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.7
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330784,Earls Acre,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.85
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.25
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330784,Earls Acre,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.12
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.55
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
330784,Earls Acre,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.54
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
