Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
330784,Earls Acre,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.41
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.66
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.5
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330784,Earls Acre,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.87
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.9
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.7
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.73
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.47
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
330784,Earls Acre,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.81
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.24
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.16
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.04
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
330784,Earls Acre,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.47
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.76
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.1
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.3
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330784,Earls Acre,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.17
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.67
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330784,Earls Acre,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.84
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.18
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.12
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.3
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330784,Earls Acre,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.1
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.51
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.79
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330784,Earls Acre,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.44
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.7
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.8
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
330784,Earls Acre,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.38
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
