Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330784,Earls Acre,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.93
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.9
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330784,Earls Acre,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.92
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330784,Earls Acre,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.82
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
330784,Earls Acre,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.35
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330784,Earls Acre,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.45
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330784,Earls Acre,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330784,Earls Acre,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.31
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330784,Earls Acre,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
