Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330784,Earls Acre,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.55
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330784,Earls Acre,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330784,Earls Acre,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330784,Earls Acre,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330784,Earls Acre,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.29
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330784,Earls Acre,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.17
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330784,Earls Acre,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.19
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330784,Earls Acre,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330784,Earls Acre,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.36
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
