Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330784,Earls Acre,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330784,Earls Acre,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.24
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330784,Earls Acre,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.52
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330784,Earls Acre,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.42
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.6
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330784,Earls Acre,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.46
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330784,Earls Acre,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.88
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.42
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330784,Earls Acre,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.63
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330784,Earls Acre,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.39
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.29
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
