Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330784,Earls Acre,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330784,Earls Acre,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.94
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.1
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330784,Earls Acre,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.26
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330784,Earls Acre,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.06
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330784,Earls Acre,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.93
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330784,Earls Acre,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.5
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330784,Earls Acre,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.07
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.7
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.0
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330784,Earls Acre,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.06
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.3
