Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330784,Earls Acre,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.48
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330784,Earls Acre,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.12
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330784,Earls Acre,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.75
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330784,Earls Acre,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.89
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.89
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.57
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330784,Earls Acre,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.99
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.28
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330784,Earls Acre,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.86
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.28
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330784,Earls Acre,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.87
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330784,Earls Acre,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.65
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
