Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.8
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330784,Earls Acre,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.85
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.88
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330784,Earls Acre,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.04
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.1
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330784,Earls Acre,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.26
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.17
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.1
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.8
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330784,Earls Acre,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.05
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.97
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
330784,Earls Acre,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.11
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.58
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330784,Earls Acre,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.08
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.9
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330784,Earls Acre,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.79
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.62
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330784,Earls Acre,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.87
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.06
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.1
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.6
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330784,Earls Acre,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.87
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.5
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
