Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.7
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.63
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330784,Earls Acre,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.2
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.03
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330784,Earls Acre,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.95
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.59
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.92
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.06
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330784,Earls Acre,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.35
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.49
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.02
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.63
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330784,Earls Acre,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.3
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.82
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.74
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.2
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.5
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.93
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.24
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
330784,Earls Acre,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.5
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.9
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.68
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.9
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.52
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.08
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
330784,Earls Acre,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.51
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.07
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,41.98
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.3
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,173.3
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.97
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.12
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
330784,Earls Acre,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.74
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.37
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,38.14
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.8
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,156.6
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.5
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.48
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330784,Earls Acre,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.26
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.38
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,38.31
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
