Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.33
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
330784,Earls Acre,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.13
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.64
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.43
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.8
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.98
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.41
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.47
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,98.39
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330784,Earls Acre,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.55
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.84
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,36.39
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.1
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.73
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.46
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
330784,Earls Acre,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.79
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.09
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.11
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.8
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.5
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.5
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.74
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
330784,Earls Acre,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.98
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.76
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,39.99
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.0
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,165.7
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.89
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330784,Earls Acre,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.12
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,41.84
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.7
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,170.7
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.91
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
330784,Earls Acre,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.24
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.03
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,45.73
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.3
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,186.3
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.27
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.81
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,104.32
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
330784,Earls Acre,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.36
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.11
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.66
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,48.79
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,92.7
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,199.9
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.96
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.97
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,103.73
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
330784,Earls Acre,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.07
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.84
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.31
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,173.9
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.09
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
330784,Earls Acre,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.1
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.09
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.19
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
