Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.1
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.7
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.48
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
330784,Earls Acre,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.31
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.81
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.3
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.1
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.11
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.03
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330784,Earls Acre,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.2
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.67
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.21
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.49
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
330784,Earls Acre,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.19
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.45
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.0
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.9
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.36
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.27
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.67
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.91
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
330784,Earls Acre,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,40.37
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.64
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,37.2
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,166.0
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.3
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.05
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.26
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.52
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
330784,Earls Acre,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,36.59
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.29
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.5
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,150.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,174.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.12
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.1
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.24
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.44
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
330784,Earls Acre,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.79
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.67
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,48.43
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.3
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.8
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,198.3
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.28
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.74
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,107.79
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
330784,Earls Acre,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.61
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.66
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,43.7
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.5
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,180.4
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.41
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,84.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.09
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.89
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
330784,Earls Acre,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.78
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.51
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.25
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.1
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.8
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
