Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.84
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.94
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
330784,Earls Acre,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.12
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.99
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.44
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.2
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.2
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.83
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.46
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330784,Earls Acre,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.97
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.21
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.94
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.3
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.0
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.7
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.28
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.55
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
330784,Earls Acre,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.81
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.84
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,38.79
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.3
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.8
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,160.2
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.33
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.82
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
330784,Earls Acre,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.46
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.41
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.18
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.8
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.7
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.5
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.42
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.4
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.08
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
330784,Earls Acre,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.72
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.02
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.35
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.4
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.41
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.39
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.27
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
330784,Earls Acre,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.08
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.4
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.45
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.4
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.4
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.78
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
330784,Earls Acre,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.57
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.41
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.8
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.2
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.24
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
330784,Earls Acre,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.92
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.79
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.6
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
330784,Earls Acre,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.32
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.82
