Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.45
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.7
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.56
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330784,Earls Acre,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.65
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.03
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.81
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
330784,Earls Acre,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.69
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.2
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330784,Earls Acre,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.72
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.05
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330784,Earls Acre,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.89
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.86
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.5
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330784,Earls Acre,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.17
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.84
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330784,Earls Acre,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.36
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.72
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.4
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.9
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330784,Earls Acre,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.31
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.35
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.5
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330784,Earls Acre,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.32
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.02
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.05
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
