Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330784,Earls Acre,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.84
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.67
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.9
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.1
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.3
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330784,Earls Acre,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.38
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.34
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.87
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330784,Earls Acre,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.79
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.55
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.54
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
330784,Earls Acre,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.88
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.57
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.14
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.1
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.6
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.75
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
330784,Earls Acre,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.62
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.2
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.95
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.7
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330784,Earls Acre,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.14
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.3
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330784,Earls Acre,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.37
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.3
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.1
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330784,Earls Acre,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.84
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.55
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.8
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.1
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.56
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330784,Earls Acre,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.96
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.94
