Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.44
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.18
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.5
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330784,Earls Acre,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.16
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.17
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.4
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.2
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.43
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330784,Earls Acre,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.09
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.73
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.4
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330784,Earls Acre,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.07
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.54
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.9
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330784,Earls Acre,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.53
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.86
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.5
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
330784,Earls Acre,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.91
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.54
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.25
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.9
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.4
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.31
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.58
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330784,Earls Acre,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.55
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.23
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.24
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.2
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.96
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.12
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330784,Earls Acre,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.04
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.99
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.06
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,35.76
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.2
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
330784,Earls Acre,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.83
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.78
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.57
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,44.99
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,79.5
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,185.5
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
