Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.9
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330784,Earls Acre,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.15
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,40.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,167.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.41
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330784,Earls Acre,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.13
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.24
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.08
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.8
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.58
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.64
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330784,Earls Acre,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.61
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.01
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.11
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.0
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.51
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330784,Earls Acre,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.12
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.11
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330784,Earls Acre,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.65
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.91
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.6
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330784,Earls Acre,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.94
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.94
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.52
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.9
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330784,Earls Acre,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.55
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.42
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,38.51
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.8
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.9
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.72
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330784,Earls Acre,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.08
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.84
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.9
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.45
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330784,Earls Acre,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
