Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.34
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.48
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.97
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.4
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.8
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330784,Earls Acre,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.44
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.17
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.21
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.4
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330784,Earls Acre,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.77
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.55
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.83
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.3
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.02
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330784,Earls Acre,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.18
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.82
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.29
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.9
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330784,Earls Acre,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.86
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.49
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.98
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.9
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330784,Earls Acre,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.96
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.86
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.17
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330784,Earls Acre,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.26
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.26
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.17
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.3
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
330784,Earls Acre,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.59
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.71
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.5
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.4
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
330784,Earls Acre,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.27
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.6
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.49
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
