Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.49
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330784,Earls Acre,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.71
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330784,Earls Acre,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.05
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
330784,Earls Acre,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.53
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330784,Earls Acre,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.67
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.06
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.59
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.1
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.93
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
330784,Earls Acre,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.51
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.64
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
330784,Earls Acre,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.58
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.18
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330784,Earls Acre,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.39
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330784,Earls Acre,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.96
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.86
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
