Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.37
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.96
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.71
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.5
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
330784,Earls Acre,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.24
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.26
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330784,Earls Acre,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.98
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.64
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.23
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330784,Earls Acre,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.89
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330784,Earls Acre,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330784,Earls Acre,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.72
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
330784,Earls Acre,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.24
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.8
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
330784,Earls Acre,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.39
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330784,Earls Acre,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.97
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.92
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.1
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
