Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330784,Earls Acre,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.1
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330784,Earls Acre,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.48
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.46
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.1
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330784,Earls Acre,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.91
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330784,Earls Acre,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330784,Earls Acre,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.03
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330784,Earls Acre,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330784,Earls Acre,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330784,Earls Acre,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.18
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
