Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330784,Earls Acre,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330784,Earls Acre,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330784,Earls Acre,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.17
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330784,Earls Acre,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.43
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330784,Earls Acre,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330784,Earls Acre,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330784,Earls Acre,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.53
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330784,Earls Acre,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
