Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330784,Earls Acre,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.11
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.08
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.91
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330784,Earls Acre,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330784,Earls Acre,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330784,Earls Acre,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.82
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330784,Earls Acre,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.85
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.79
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330784,Earls Acre,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.44
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330784,Earls Acre,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.17
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
