Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330784,Earls Acre,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.63
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330784,Earls Acre,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.77
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.56
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330784,Earls Acre,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.19
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.26
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
330784,Earls Acre,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.86
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330784,Earls Acre,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.32
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330784,Earls Acre,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330784,Earls Acre,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.73
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.81
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330784,Earls Acre,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.71
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
