Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330784,Earls Acre,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.8
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330784,Earls Acre,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330784,Earls Acre,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.05
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330784,Earls Acre,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.72
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330784,Earls Acre,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.1
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330784,Earls Acre,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.79
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.92
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.0
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330784,Earls Acre,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.81
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.18
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.5
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.7
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330784,Earls Acre,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.54
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.52
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.69
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
