Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330784,Earls Acre,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.57
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.34
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.05
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330784,Earls Acre,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.35
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.98
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.13
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.9
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330784,Earls Acre,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.32
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.52
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.2
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.65
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330784,Earls Acre,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.55
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.49
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330784,Earls Acre,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.37
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.67
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,157.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330784,Earls Acre,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.66
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.0
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.1
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330784,Earls Acre,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.62
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.51
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.7
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330784,Earls Acre,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.08
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.08
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.7
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.8
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.2
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.91
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
330784,Earls Acre,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.87
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.61
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.26
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.3
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.0
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
