Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.84
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
330784,Earls Acre,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.85
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.9
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.7
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.4
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.55
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330784,Earls Acre,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.21
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.53
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.2
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.4
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.78
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
330784,Earls Acre,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.78
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.96
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.78
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.47
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330784,Earls Acre,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,34.01
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.92
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.2
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.64
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.38
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330784,Earls Acre,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.04
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.49
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.68
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.7
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.5
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.71
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330784,Earls Acre,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.15
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.3
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.1
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.9
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.42
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330784,Earls Acre,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.49
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.16
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.42
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.3
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.07
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.55
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
330784,Earls Acre,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.01
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.41
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.47
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.5
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.12
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.12
