Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330784,Earls Acre,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.2
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.63
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.5
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.97
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.68
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
330784,Earls Acre,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.66
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.27
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.97
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.79
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.88
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.33
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.02
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.84
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
330784,Earls Acre,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.93
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.67
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.57
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.41
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.37
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
330784,Earls Acre,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,34.0
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.12
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.48
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.7
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.7
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.53
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.27
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
330784,Earls Acre,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.09
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.75
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.33
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.6
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.6
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.11
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.21
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
330784,Earls Acre,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.54
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.05
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.43
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.7
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.2
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.0
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.36
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.23
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.43
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.73
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
330784,Earls Acre,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.25
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.2
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.3
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.9
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.8
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.0
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.72
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.48
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.87
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
330784,Earls Acre,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.47
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.91
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,40.35
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.9
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,165.2
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.46
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.01
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.65
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
330784,Earls Acre,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,41.29
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.78
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,44.1
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,168.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,181.0
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.12
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
