Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.12
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.94
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.36
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
330784,Earls Acre,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,40.43
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.31
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,45.89
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,82.6
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.1
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,188.7
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.26
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.99
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
330784,Earls Acre,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.42
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.99
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,40.34
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.1
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.76
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.75
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.94
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
330784,Earls Acre,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.91
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.94
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.15
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.0
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.49
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.34
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.81
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
330784,Earls Acre,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.46
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.56
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,39.26
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,145.6
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.5
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.23
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.41
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.26
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.28
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.25
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
330784,Earls Acre,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.66
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.07
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.54
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.9
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,174.9
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.89
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.77
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.99
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.47
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
330784,Earls Acre,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.14
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.81
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,41.47
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,170.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.83
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.25
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.22
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.86
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.35
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330784,Earls Acre,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,34.44
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.87
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.4
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.5
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.91
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.08
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.06
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.91
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
330784,Earls Acre,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,37.58
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,39.67
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,154.8
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,163.6
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.65
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
