Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.06
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.43
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
330784,Earls Acre,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.44
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.42
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,38.47
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.4
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.4
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.63
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,90.8
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.01
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.59
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.98
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
330784,Earls Acre,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.82
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,43.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.6
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.1
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,178.6
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.09
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,110.9
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.27
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330784,Earls Acre,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.13
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.38
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,39.39
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,162.3
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.15
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.1
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.08
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.13
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.03
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.01
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
330784,Earls Acre,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,39.69
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,38.34
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,164.7
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,160.2
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.43
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.1
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.5
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
330784,Earls Acre,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,38.52
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.82
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.6
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,161.8
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.7
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.07
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.72
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
330784,Earls Acre,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.07
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.02
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.99
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.9
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.4
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.66
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.68
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
330784,Earls Acre,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.02
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.49
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.28
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.71
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.4
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
330784,Earls Acre,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.63
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.53
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.36
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.2
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.77
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.05
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.78
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.79
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
330784,Earls Acre,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.44
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.14
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.41
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.2
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.0
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
