Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.3
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.08
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330784,Earls Acre,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.57
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.71
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.39
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.5
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.5
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.93
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330784,Earls Acre,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.39
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.24
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.0
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.35
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
330784,Earls Acre,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.25
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.57
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.12
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.2
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.18
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.32
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330784,Earls Acre,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.46
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.57
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.84
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.7
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.92
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330784,Earls Acre,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.92
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.36
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.74
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.2
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.4
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.21
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
330784,Earls Acre,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.78
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.24
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.3
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.12
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330784,Earls Acre,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.75
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.52
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330784,Earls Acre,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.59
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.87
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.77
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.7
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.3
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
