Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330784,Earls Acre,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.76
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.09
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.45
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.47
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
330784,Earls Acre,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.01
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.16
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.2
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330784,Earls Acre,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.97
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.06
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.93
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.48
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330784,Earls Acre,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.71
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.5
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330784,Earls Acre,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.97
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.24
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330784,Earls Acre,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.48
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.59
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.1
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330784,Earls Acre,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,36.67
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.12
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,151.7
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.0
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.96
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330784,Earls Acre,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.54
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,69.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.2
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.1
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.14
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.95
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.1
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330784,Earls Acre,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.81
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.01
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.4
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.96
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
