Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.16
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330784,Earls Acre,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.22
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.6
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.44
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330784,Earls Acre,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.23
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.8
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.5
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.59
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330784,Earls Acre,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.98
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.3
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330784,Earls Acre,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.03
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.14
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.81
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.4
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.57
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330784,Earls Acre,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.56
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.44
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.4
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.09
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330784,Earls Acre,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.52
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.58
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.64
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
330784,Earls Acre,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.76
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.2
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.63
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330784,Earls Acre,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.0
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.34
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.61
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.8
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
