Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.35
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330784,Earls Acre,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.15
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.5
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330784,Earls Acre,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.58
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.57
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
330784,Earls Acre,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.85
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.13
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.56
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.1
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330784,Earls Acre,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.79
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.26
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.65
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.1
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330784,Earls Acre,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.36
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.44
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.86
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330784,Earls Acre,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.25
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.6
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.82
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330784,Earls Acre,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.98
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.64
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.4
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330784,Earls Acre,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.05
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.31
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.96
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.6
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.6
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.04
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330784,Earls Acre,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.38
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.72
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.38
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.0
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
