Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.65
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
330784,Earls Acre,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.03
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.3
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330784,Earls Acre,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.84
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.33
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.87
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.1
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.44
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330784,Earls Acre,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.59
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.62
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.41
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.5
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.79
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
330784,Earls Acre,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.12
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.97
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.49
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.7
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.1
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,20.2
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330784,Earls Acre,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.78
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.27
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.9
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.57
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330784,Earls Acre,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.98
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.44
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.38
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.7
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.89
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330784,Earls Acre,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.29
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.89
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.65
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.3
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330784,Earls Acre,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.13
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.92
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.65
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.8
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.5
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
