Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
330784,Earls Acre,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.34
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.74
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.4
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.7
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.56
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330784,Earls Acre,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.29
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.74
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.25
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.6
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.64
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
330784,Earls Acre,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.25
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.88
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.1
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.6
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.34
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330784,Earls Acre,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.11
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.01
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.32
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.3
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.5
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.62
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330784,Earls Acre,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.23
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.47
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.27
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.5
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.19
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330784,Earls Acre,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.95
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.7
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.3
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330784,Earls Acre,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.4
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.74
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
330784,Earls Acre,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.18
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.92
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.2
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.37
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,19.3
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.19
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
330784,Earls Acre,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.84
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.6
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.3
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
