Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.9
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330784,Earls Acre,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.88
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.61
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.75
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.14
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330784,Earls Acre,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.93
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.8
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.4
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
330784,Earls Acre,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.43
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.08
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.66
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.94
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
330784,Earls Acre,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.68
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.21
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.16
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.86
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330784,Earls Acre,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.87
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.23
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.5
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.4
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
330784,Earls Acre,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.63
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.13
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330784,Earls Acre,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.17
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.56
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330784,Earls Acre,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.78
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.39
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
