Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330784,Earls Acre,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.94
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.18
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330784,Earls Acre,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.87
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,19.3
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330784,Earls Acre,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.07
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.41
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.48
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,19.3
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330784,Earls Acre,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.72
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.51
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330784,Earls Acre,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.76
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.26
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330784,Earls Acre,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.42
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.12
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,19.5
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330784,Earls Acre,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.35
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.44
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330784,Earls Acre,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.32
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
