Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330784,Earls Acre,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330784,Earls Acre,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.23
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.82
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330784,Earls Acre,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.2
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.44
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.82
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.6
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.92
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.46
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
