Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330784,Earls Acre,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.66
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.53
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330784,Earls Acre,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330784,Earls Acre,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.44
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330784,Earls Acre,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.7
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.87
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.2
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330784,Earls Acre,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.52
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
