Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.88
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.6
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330784,Earls Acre,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.21
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.58
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.03
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330784,Earls Acre,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.13
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.01
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330784,Earls Acre,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330784,Earls Acre,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.57
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330784,Earls Acre,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.59
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330784,Earls Acre,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.47
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
