Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330784,Earls Acre,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330784,Earls Acre,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.71
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330784,Earls Acre,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.8
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330784,Earls Acre,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.42
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330784,Earls Acre,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.77
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330784,Earls Acre,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.3
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330784,Earls Acre,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.95
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.22
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330784,Earls Acre,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.06
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.4
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.59
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330784,Earls Acre,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.67
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.81
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.08
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.6
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.8
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
