Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330784,Earls Acre,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.32
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.67
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330784,Earls Acre,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.67
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.58
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
330784,Earls Acre,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.93
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.49
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.7
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330784,Earls Acre,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.61
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.88
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330784,Earls Acre,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.23
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.78
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.3
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330784,Earls Acre,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.99
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.86
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.4
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
330784,Earls Acre,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.49
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.3
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.8
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.49
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330784,Earls Acre,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.36
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.26
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.33
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.1
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
