Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
330784,Earls Acre,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.0
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.39
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.62
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.8
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330784,Earls Acre,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.5
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.33
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.9
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330784,Earls Acre,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.04
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.65
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.34
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.1
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
330784,Earls Acre,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.97
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.9
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.79
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330784,Earls Acre,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.72
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.09
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.75
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.9
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.1
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.52
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330784,Earls Acre,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.59
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.37
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.56
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.44
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
330784,Earls Acre,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.37
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.79
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.3
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.9
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.1
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.1
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.23
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.92
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
330784,Earls Acre,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.9
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.8
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.56
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.14
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.73
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
330784,Earls Acre,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.6
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,30.71
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.16
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.9
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,127.1
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.6
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
