Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.49
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.75
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
330784,Earls Acre,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.93
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.98
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,39.52
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,69.1
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,185.5
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.8
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,163.0
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.45
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.18
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
330784,Earls Acre,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,39.61
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,33.43
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,47.33
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,162.5
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,138.0
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,194.6
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.45
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.02
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.92
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
330784,Earls Acre,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,36.81
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.23
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,42.36
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,151.1
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.0
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,174.9
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.63
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.61
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
330784,Earls Acre,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.6
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,38.04
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.58
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,42.38
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.5
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.2
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,174.5
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.85
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.36
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.13
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
330784,Earls Acre,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,39.01
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,33.66
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.28
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,160.5
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,138.1
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,173.4
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.04
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.61
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.29
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.5
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
330784,Earls Acre,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,46.5
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,30.78
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,43.28
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,190.9
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,127.8
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,178.4
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.37
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.12
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.45
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
330784,Earls Acre,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,40.03
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,29.89
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,37.03
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,164.5
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.7
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.3
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.18
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.13
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.61
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.12
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
330784,Earls Acre,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,37.82
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,29.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.6
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,155.4
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,122.6
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.4
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.38
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.08
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.54
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.16
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
330784,Earls Acre,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,47.33
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,30.58
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.07
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.8
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,127.9
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
