Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.97
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.22
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.43
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
330784,Earls Acre,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,40.76
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.18
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.95
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,167.9
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.4
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.5
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.19
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.58
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.86
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.96
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
330784,Earls Acre,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,42.56
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.3
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.19
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,175.4
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,125.9
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.0
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.15
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.19
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.68
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
330784,Earls Acre,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.65
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.69
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.14
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.1
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.3
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.25
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.01
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.76
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
330784,Earls Acre,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.27
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,36.93
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.25
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.5
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,152.8
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.9
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.18
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.45
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.08
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.41
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
330784,Earls Acre,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.83
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,35.57
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.33
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,146.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.66
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.2
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
330784,Earls Acre,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,34.46
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.01
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.61
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.2
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.6
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.53
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.18
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
330784,Earls Acre,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,38.04
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.22
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.63
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,157.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.71
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
330784,Earls Acre,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,43.98
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.94
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.2
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.3
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,179.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.9
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
