Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.38
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.33
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
330784,Earls Acre,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.15
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.28
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.78
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.0
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.1
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.99
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330784,Earls Acre,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.61
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.25
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.26
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.2
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.0
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
330784,Earls Acre,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.68
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.77
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.4
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.4
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.89
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330784,Earls Acre,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.69
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.4
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330784,Earls Acre,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.61
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.81
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.7
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.2
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330784,Earls Acre,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.76
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.66
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.1
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330784,Earls Acre,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.25
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.87
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.7
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330784,Earls Acre,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.68
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.41
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330784,Earls Acre,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.46
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.58
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.0
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
