Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.54
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
330784,Earls Acre,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.68
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.66
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
330784,Earls Acre,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.15
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330784,Earls Acre,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.88
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.48
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330784,Earls Acre,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.44
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.54
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.9
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330784,Earls Acre,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.55
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.94
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.8
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.1
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
330784,Earls Acre,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.09
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.46
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.4
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.5
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.79
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330784,Earls Acre,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.53
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.38
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.5
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.6
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
330784,Earls Acre,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.62
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.7
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.2
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
