Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.51
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330784,Earls Acre,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.3
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.59
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330784,Earls Acre,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.59
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.25
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.0
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.3
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330784,Earls Acre,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.01
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.86
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.0
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.81
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330784,Earls Acre,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.78
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.6
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.0
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330784,Earls Acre,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.11
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.96
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.51
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.9
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.2
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.81
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330784,Earls Acre,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.87
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.48
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.9
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330784,Earls Acre,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.29
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.2
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.1
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.4
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330784,Earls Acre,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.6
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.57
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.38
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.1
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330784,Earls Acre,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.14
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.48
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
