Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.95
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.5
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330784,Earls Acre,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.41
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.5
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.0
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.39
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330784,Earls Acre,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.13
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.05
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.8
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330784,Earls Acre,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.14
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.58
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.2
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330784,Earls Acre,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.37
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.18
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.45
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.5
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.5
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.44
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330784,Earls Acre,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.29
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.91
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.2
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.72
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330784,Earls Acre,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.58
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.68
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.8
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.9
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330784,Earls Acre,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.25
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.78
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.6
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.3
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.67
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330784,Earls Acre,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.39
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.3
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
