Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330784,Earls Acre,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.91
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.54
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.45
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.65
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330784,Earls Acre,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.23
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.84
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.2
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.91
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330784,Earls Acre,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.05
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.27
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.62
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.0
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,19.0
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330784,Earls Acre,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.52
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.79
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.8
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.22
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,19.0
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.89
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.66
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330784,Earls Acre,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.9
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.19
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.9
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,18.9
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330784,Earls Acre,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.28
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.99
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.09
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.7
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.4
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,18.8
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
330784,Earls Acre,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.19
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.5
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.19
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,18.7
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.75
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330784,Earls Acre,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.23
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.81
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.17
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.7
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,18.6
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.29
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.44
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330784,Earls Acre,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.75
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.88
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.28
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
