Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.6
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,18.6
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330784,Earls Acre,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.0
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.18
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.45
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.9
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.8
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.37
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.5
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.72
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
330784,Earls Acre,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.82
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.27
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.49
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.0
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.78
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.5
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
330784,Earls Acre,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.43
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.71
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.1
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.4
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.42
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330784,Earls Acre,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.11
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.04
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.13
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.1
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.6
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.11
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.3
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.38
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330784,Earls Acre,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.92
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.24
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.72
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.5
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.4
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.3
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.04
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330784,Earls Acre,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.4
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.76
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.26
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.2
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
330784,Earls Acre,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.82
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.09
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.67
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.1
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330784,Earls Acre,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.56
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.2
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.22
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.5
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.29
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.41
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
